Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
606802,Buttermilk Lane,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.05
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
606802,Buttermilk Lane,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.7
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.48
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.3
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.93
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
606802,Buttermilk Lane,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.3
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
606802,Buttermilk Lane,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.73
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.26
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.18
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
606802,Buttermilk Lane,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.44
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.62
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
606802,Buttermilk Lane,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
606802,Buttermilk Lane,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
606802,Buttermilk Lane,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.17
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
606802,Buttermilk Lane,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.85
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
