Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
606802,Buttermilk Lane,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
606802,Buttermilk Lane,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
606802,Buttermilk Lane,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.83
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606802,Buttermilk Lane,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.1
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
606802,Buttermilk Lane,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606802,Buttermilk Lane,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
606802,Buttermilk Lane,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
606802,Buttermilk Lane,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
