Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606802,Buttermilk Lane,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606802,Buttermilk Lane,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
606802,Buttermilk Lane,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
606802,Buttermilk Lane,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606802,Buttermilk Lane,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.21
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
606802,Buttermilk Lane,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
