Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
606802,Buttermilk Lane,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606802,Buttermilk Lane,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
606802,Buttermilk Lane,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.48
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
606802,Buttermilk Lane,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
606802,Buttermilk Lane,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.4
