Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
606802,Buttermilk Lane,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
606802,Buttermilk Lane,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
606802,Buttermilk Lane,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
606802,Buttermilk Lane,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
606802,Buttermilk Lane,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
606802,Buttermilk Lane,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606802,Buttermilk Lane,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
