Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
606802,Buttermilk Lane,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
606802,Buttermilk Lane,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.54
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
606802,Buttermilk Lane,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606802,Buttermilk Lane,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.84
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606802,Buttermilk Lane,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,18.8
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606802,Buttermilk Lane,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.74
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
