Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
606802,Buttermilk Lane,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.19
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
606802,Buttermilk Lane,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.58
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
606802,Buttermilk Lane,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
606802,Buttermilk Lane,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.84
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.1
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
606802,Buttermilk Lane,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.17
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
606802,Buttermilk Lane,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.67
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.8
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,18.9
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.66
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
606802,Buttermilk Lane,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.32
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
606802,Buttermilk Lane,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.37
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
606802,Buttermilk Lane,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.15
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
