Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.96
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
606802,Buttermilk Lane,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.0
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606802,Buttermilk Lane,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.47
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606802,Buttermilk Lane,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.1
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
606802,Buttermilk Lane,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.6
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606802,Buttermilk Lane,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.2
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.25
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
606802,Buttermilk Lane,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.71
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
606802,Buttermilk Lane,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
606802,Buttermilk Lane,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
