Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.3
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606802,Buttermilk Lane,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.26
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.15
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,19.4
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,19.5
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606802,Buttermilk Lane,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,19.6
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,19.7
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606802,Buttermilk Lane,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606802,Buttermilk Lane,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
