Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,19.8
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
606802,Buttermilk Lane,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
606802,Buttermilk Lane,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,19.9
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
606802,Buttermilk Lane,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.35
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.9
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606802,Buttermilk Lane,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.0
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
606802,Buttermilk Lane,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606802,Buttermilk Lane,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.1
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606802,Buttermilk Lane,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.2
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.74
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606802,Buttermilk Lane,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
606802,Buttermilk Lane,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
