Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.3
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
606802,Buttermilk Lane,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.4
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
606802,Buttermilk Lane,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.1
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606802,Buttermilk Lane,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.5
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.03
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606802,Buttermilk Lane,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.52
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.3
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.6
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
606802,Buttermilk Lane,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.7
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
606802,Buttermilk Lane,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
606802,Buttermilk Lane,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.05
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,20.8
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
606802,Buttermilk Lane,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,20.9
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
606802,Buttermilk Lane,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
